Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,33.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,28.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,21.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,23.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,25.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
