Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,12.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,24.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,16.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
