Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,24.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,24.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,25.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
