Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,18.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.38
