Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,20.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,20.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,23.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,28.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,22.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,24.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
