Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,21.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,26.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,25.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,19.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
