Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,70.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,24.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,21.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,24.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,26.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,26.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
