Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,23.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,26.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,82.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,24.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,27.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,78.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,22.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,27.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,22.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,56.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,66.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,22.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,25.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,17.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,24.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
