Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,20.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,18.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,18.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,18.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
