Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,15.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,15.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,15.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,18.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,14.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,18.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,15.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,20.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,21.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,16.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,21.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,17.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
