Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,22.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,21.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,20.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,20.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,17.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,20.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,20.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,14.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,20.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,14.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,21.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,20.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
