Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,14.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,20.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,21.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,16.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,23.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,17.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,20.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,22.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,21.65
