Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,19.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,27.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,21.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,27.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,20.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,27.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,24.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,21.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,20.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,21.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,20.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,22.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,20.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
