Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,22.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,20.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,22.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,20.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
