Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,N Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,18.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,22.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,21.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,19.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
