Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,15.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,N Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,18.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,22.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,N Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,N Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
