Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,N Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,N Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,23.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,27.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,29.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
