Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,35.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,26.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,144.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,32.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,N Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,87.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,31.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,N Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,88.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,31.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,35.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,25.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,146.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,N Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,90.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,30.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,N Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,141.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,103.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,26.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,32.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
