Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,75.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,99.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,31.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,45.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,190.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,N Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,105.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,133.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,115.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,184.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,26.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,129.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,158.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,28.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,32.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,32.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,N Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,140.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,N Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,96.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,36.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,149.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,92.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,34.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,144.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,125.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,29.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,30.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,122.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,146.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,128.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,97.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,28.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,129.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,140.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,143.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.1
