Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,33.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,139.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,172.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,153.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,151.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,71.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,111.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,41.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,86.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,171.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,103.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,42.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,179.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,113.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,42.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,179.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,104.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,38.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,161.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,106.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,42.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,177.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,N Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,158.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,111.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,176.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,34.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,N Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,150.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
