Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,23.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,21.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,22.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,80.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,26.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,25.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
