Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,18.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,25.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,20.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,23.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,19.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,22.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,22.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,18.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.98
