Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,15.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,29.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
