Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,20.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,N Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,N Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,18.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,N Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,74.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,21.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
