Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,N Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,132.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,80.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,22.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,N Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,71.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,N Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,18.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,N Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,70.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,18.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
