Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,N Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,118.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,21.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,24.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,26.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,23.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,27.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,28.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
