Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,24.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,21.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,23.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,25.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,33.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,28.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
