Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,20.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,55.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,22.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,31.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,76.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,19.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,30.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,30.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,63.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,70.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,35.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,N Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,85.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,37.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,154.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,81.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,17.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,32.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,135.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
