Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,74.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,21.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,24.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,20.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,21.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,21.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,21.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,19.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,18.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,16.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
