Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,21.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,20.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,15.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,16.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,16.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,16.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,19.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,18.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,18.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,19.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,17.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,16.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
