Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,19.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,16.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,26.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,19.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,23.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,20.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,23.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,21.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,23.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,19.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,N Current (RMS),A,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,17.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,19.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,23.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
