Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,16.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,25.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,16.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,26.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,17.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,16.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,25.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,16.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,26.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,45.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,25.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,58.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,18.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,25.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
