Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,25.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,15.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,25.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,25.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,N Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,23.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,27.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,23.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,26.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,22.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,25.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,18.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,26.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,N Current (RMS),A,44.3
