Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,17.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,27.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,N Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,18.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,17.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,16.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,24.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,N Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,16.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,18.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,16.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,N Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
