Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,N Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,18.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,19.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,21.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,21.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
