Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,22.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,26.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,22.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,16.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,22.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,21.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
