Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,N Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,16.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,24.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,26.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,25.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
