Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,24.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,24.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,29.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,24.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,30.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,23.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,27.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,23.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,24.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,24.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,30.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
