Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,29.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,27.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,25.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,28.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,26.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,31.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,27.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,68.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
