Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,26.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,139.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,36.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,101.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,96.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,37.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,158.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,N Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,95.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,35.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,148.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,92.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,27.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,47.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,197.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,N Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,75.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,109.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,N Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,N Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,105.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,106.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,31.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,38.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,160.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,104.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
