Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,23.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,34.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,N Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,95.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,34.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,25.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,37.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,156.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,23.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,30.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,164.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,22.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,27.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,28.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,61.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,22.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
