Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,N Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,22.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,21.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,28.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,14.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,24.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,23.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,20.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,22.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
