Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,26.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,N Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,21.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,23.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,24.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,N Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,22.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,27.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,22.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,27.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,27.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,27.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,N Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
