Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,20.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,26.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,27.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,22.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,71.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,39.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,25.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,160.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,81.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,26.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,29.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,23.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,N Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,77.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,21.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
