Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,24.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,19.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,21.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,19.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,66.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,24.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,23.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,25.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,61.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,24.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,N Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,49.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,24.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,N Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,71.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,20.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,21.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,32.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,65.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
