Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,16.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,29.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,19.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,28.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,N Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,23.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,23.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,28.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,21.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,N Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,24.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,26.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,N Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,29.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,29.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
