Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,30.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,33.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,58.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,28.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,32.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,16.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,57.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,33.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,85.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,32.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
