Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,74.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,23.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,57.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,26.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,58.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,27.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,20.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,20.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
