Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,22.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,26.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,20.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,15.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
