Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,17.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,17.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,16.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,17.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,18.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,15.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,16.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
