Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,18.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,19.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,19.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,14.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,21.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,17.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,20.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,40.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,16.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,11.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,21.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
