Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,21.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,20.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,20.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,20.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,20.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,20.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
