Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,24.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,22.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,21.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,20.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,20.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,17.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,20.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,20.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
