Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,20.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,21.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,22.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,N Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,22.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,20.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
