Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,20.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,41.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,21.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,22.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
