Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,21.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,12.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,17.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,16.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,19.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,23.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,16.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
