Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,23.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,22.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,N Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,20.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
