Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,21.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,16.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,23.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,25.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,20.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,70.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,25.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,19.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,24.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,118.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
