Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,19.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,22.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,24.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,19.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,31.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,30.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,N Current (RMS),A,32.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,N Current (RMS),A,26.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,67.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,28.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,28.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,132.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,83.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
