Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,25.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,N Current (RMS),A,60.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,157.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,29.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,N Current (RMS),A,46.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,34.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,32.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,N Current (RMS),A,44.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,98.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,76.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,26.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,82.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,N Current (RMS),A,27.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
