Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,N Current (RMS),A,51.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,127.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,N Current (RMS),A,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,N Current (RMS),A,38.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,21.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,N Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,N Current (RMS),A,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,72.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,23.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,25.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,21.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.05
