Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,71.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,25.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,N Current (RMS),A,44.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,25.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,N Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,24.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,22.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,N Current (RMS),A,33.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,21.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,19.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,23.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,23.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,26.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
