Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,21.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,25.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,24.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,67.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,18.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,23.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,19.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,62.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,53.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,18.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,65.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,20.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.88
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,26.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
