Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,73.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,15.61
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,29.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.76
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,25.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,19.62
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,22.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,67.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,26.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,N Current (RMS),A,45.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.55
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.39
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,20.72
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.97
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.35
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,N Current (RMS),A,53.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,N Current (RMS),A,59.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,20.04
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,25.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,N Current (RMS),A,34.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.68
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,N Current (RMS),A,48.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.27
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.79
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.36
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,29.84
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,25.78
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,50.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.07
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.13
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,N Current (RMS),A,30.1
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.6
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.9
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.82
730238,CAVENDISH DRIVE - WEST HAGLEY,2022-12-18T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
